Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.65
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,27.8
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531920,Pontnewydd Cwmbran,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,27.9
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531920,Pontnewydd Cwmbran,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,27.9
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531920,Pontnewydd Cwmbran,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,28.0
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531920,Pontnewydd Cwmbran,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.53
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,28.0
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
531920,Pontnewydd Cwmbran,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.11
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531920,Pontnewydd Cwmbran,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.12
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531920,Pontnewydd Cwmbran,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.42
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.91
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
