Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531920,Pontnewydd Cwmbran,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,28.2
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.11
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
531920,Pontnewydd Cwmbran,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.5
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531920,Pontnewydd Cwmbran,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.53
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.71
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
531920,Pontnewydd Cwmbran,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531920,Pontnewydd Cwmbran,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.33
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.62
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
531920,Pontnewydd Cwmbran,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531920,Pontnewydd Cwmbran,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
531920,Pontnewydd Cwmbran,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
