Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
531920,Pontnewydd Cwmbran,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.2
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.04
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.09
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.68
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
531920,Pontnewydd Cwmbran,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.51
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.92
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,28.5
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.14
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531920,Pontnewydd Cwmbran,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.35
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,28.5
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531920,Pontnewydd Cwmbran,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.88
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,28.5
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.35
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531920,Pontnewydd Cwmbran,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,28.5
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.92
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
531920,Pontnewydd Cwmbran,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
531920,Pontnewydd Cwmbran,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.73
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.38
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.86
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.63
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
531920,Pontnewydd Cwmbran,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.57
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
