Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.27
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
531920,Pontnewydd Cwmbran,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.38
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
531920,Pontnewydd Cwmbran,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.5
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.47
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.51
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,28.4
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.04
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.96
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
531920,Pontnewydd Cwmbran,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.42
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.3
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.38
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
531920,Pontnewydd Cwmbran,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,41.8
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.67
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.76
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.34
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.5
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
531920,Pontnewydd Cwmbran,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.94
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.72
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.83
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,28.2
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.14
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
531920,Pontnewydd Cwmbran,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.76
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,43.2
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.89
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
531920,Pontnewydd Cwmbran,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,28.0
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.42
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
531920,Pontnewydd Cwmbran,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.7
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.12
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,42.7
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,28.0
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
