Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,76.27
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.76
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
531920,Pontnewydd Cwmbran,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.05
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,27.9
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.52
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.45
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.62
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
531920,Pontnewydd Cwmbran,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.45
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.85
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.98
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,27.8
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.61
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.47
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
531920,Pontnewydd Cwmbran,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.97
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.71
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,27.7
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.23
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.59
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
531920,Pontnewydd Cwmbran,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.09
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,27.6
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.81
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.76
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
531920,Pontnewydd Cwmbran,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.04
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,27.5
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.42
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.58
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
531920,Pontnewydd Cwmbran,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,41.0
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.36
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,65.3
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.25
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.0
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
531920,Pontnewydd Cwmbran,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.21
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,72.6
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.7
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.15
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
531920,Pontnewydd Cwmbran,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.18
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,41.6
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.85
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.11
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,66.8
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.18
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
