Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,27.3
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.98
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.52
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
531920,Pontnewydd Cwmbran,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.35
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.08
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,27.2
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.96
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.04
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
531920,Pontnewydd Cwmbran,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.61
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.77
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.84
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
531920,Pontnewydd Cwmbran,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.42
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.44
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
531920,Pontnewydd Cwmbran,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.2
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,45.7
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.04
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.07
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.03
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.43
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
531920,Pontnewydd Cwmbran,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.73
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,62.4
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.22
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,43.2
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.86
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.92
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
531920,Pontnewydd Cwmbran,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.15
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.09
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.68
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
531920,Pontnewydd Cwmbran,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.3
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.15
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.26
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531920,Pontnewydd Cwmbran,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,47.4
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.03
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,60.5
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.8
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
