Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.58
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
531920,Pontnewydd Cwmbran,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.3
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.54
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
531920,Pontnewydd Cwmbran,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,26.7
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.68
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.43
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
531920,Pontnewydd Cwmbran,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,56.7
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
531920,Pontnewydd Cwmbran,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.17
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.5
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,64.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.6
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.81
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
531920,Pontnewydd Cwmbran,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.73
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.89
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531920,Pontnewydd Cwmbran,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.96
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.37
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531920,Pontnewydd Cwmbran,2024-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,transformer,,Temperature,C,26.5
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.34
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
531920,Pontnewydd Cwmbran,2024-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.18
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.5
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
