Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.39
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.81
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531920,Pontnewydd Cwmbran,2024-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,N Current (RMS),A,66.1
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.8
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.76
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
531920,Pontnewydd Cwmbran,2024-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.67
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
531920,Pontnewydd Cwmbran,2024-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.17
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.7
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.64
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
531920,Pontnewydd Cwmbran,2024-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.97
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
531920,Pontnewydd Cwmbran,2024-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.17
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,transformer,,Temperature,C,26.2
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.01
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.49
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
531920,Pontnewydd Cwmbran,2024-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,26.1
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.53
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,48.45
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
531920,Pontnewydd Cwmbran,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.05
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,26.1
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.19
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.89
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
531920,Pontnewydd Cwmbran,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
