Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,26.1
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
531920,Pontnewydd Cwmbran,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.59
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,26.0
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.44
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
531920,Pontnewydd Cwmbran,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.87
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.06
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,62.9
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.86
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
531920,Pontnewydd Cwmbran,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.7
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,68.2
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.9
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.78
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
531920,Pontnewydd Cwmbran,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,53.0
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.7
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,25.8
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.63
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
531920,Pontnewydd Cwmbran,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,25.8
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531920,Pontnewydd Cwmbran,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.37
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,25.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.02
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531920,Pontnewydd Cwmbran,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,54.0
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,25.6
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
531920,Pontnewydd Cwmbran,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.87
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,50.0
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
