Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,25.5
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.25
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
531920,Pontnewydd Cwmbran,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.12
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.96
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.67
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.87
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,55.8
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,25.5
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.86
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
531920,Pontnewydd Cwmbran,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,25.5
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.1
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531920,Pontnewydd Cwmbran,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.6
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.05
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,67.2
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,25.4
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,59.51
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
531920,Pontnewydd Cwmbran,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.2
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.84
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,transformer,,Temperature,C,25.4
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.09
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
531920,Pontnewydd Cwmbran,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.29
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.69
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,transformer,,Temperature,C,25.4
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,53.06
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
531920,Pontnewydd Cwmbran,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.04
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,N Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.18
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,transformer,,Temperature,C,25.3
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,60.57
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
531920,Pontnewydd Cwmbran,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.35
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,N Current (RMS),A,55.6
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,transformer,,Temperature,C,25.3
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,60.05
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
531920,Pontnewydd Cwmbran,2024-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.76
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.32
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
