Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,transformer,,Temperature,C,25.3
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.85
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
531920,Pontnewydd Cwmbran,2024-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.36
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.26
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,N Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,transformer,,Temperature,C,25.3
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
531920,Pontnewydd Cwmbran,2024-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.37
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.78
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,transformer,,Temperature,C,25.3
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
531920,Pontnewydd Cwmbran,2024-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.69
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,N Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,transformer,,Temperature,C,25.2
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
531920,Pontnewydd Cwmbran,2024-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.09
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.73
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,N Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,transformer,,Temperature,C,25.2
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
531920,Pontnewydd Cwmbran,2024-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.76
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,transformer,,Temperature,C,25.2
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.41
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
531920,Pontnewydd Cwmbran,2024-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.34
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.35
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,transformer,,Temperature,C,25.2
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.47
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
531920,Pontnewydd Cwmbran,2024-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,transformer,,Temperature,C,27.3
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
531920,Pontnewydd Cwmbran,2024-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
