Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
531920,Pontnewydd Cwmbran,2024-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,N Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531920,Pontnewydd Cwmbran,2024-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,transformer,,Temperature,C,27.5
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531920,Pontnewydd Cwmbran,2024-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,N Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,transformer,,Temperature,C,27.6
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
531920,Pontnewydd Cwmbran,2024-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.6
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,transformer,,Temperature,C,27.6
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
531920,Pontnewydd Cwmbran,2024-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.66
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.23
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,transformer,,Temperature,C,27.7
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
531920,Pontnewydd Cwmbran,2024-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.77
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.07
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,transformer,,Temperature,C,27.8
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.65
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
531920,Pontnewydd Cwmbran,2024-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.9
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,transformer,,Temperature,C,27.8
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531920,Pontnewydd Cwmbran,2024-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531920,Pontnewydd Cwmbran,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
