Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,transformer,,Temperature,C,28.2
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531920,Pontnewydd Cwmbran,2024-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
531920,Pontnewydd Cwmbran,2024-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.96
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.29
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.91
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
531920,Pontnewydd Cwmbran,2024-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.01
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
531920,Pontnewydd Cwmbran,2024-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.72
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.12
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
531920,Pontnewydd Cwmbran,2024-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.43
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.6
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.17
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
531920,Pontnewydd Cwmbran,2024-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.46
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
531920,Pontnewydd Cwmbran,2024-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,N Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.32
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.86
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
531920,Pontnewydd Cwmbran,2024-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.76
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
