Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.34
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531920,Pontnewydd Cwmbran,2024-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.79
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,transformer,,Temperature,C,28.3
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.59
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
531920,Pontnewydd Cwmbran,2024-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.23
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,transformer,,Temperature,C,28.2
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.39
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
531920,Pontnewydd Cwmbran,2024-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,transformer,,Temperature,C,28.2
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.58
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.1
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
531920,Pontnewydd Cwmbran,2024-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,N Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.2
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.8
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.06
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,60.98
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
531920,Pontnewydd Cwmbran,2024-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.26
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.27
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.9
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
531920,Pontnewydd Cwmbran,2024-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,N Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.45
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,transformer,,Temperature,C,28.1
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.97
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.59
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
531920,Pontnewydd Cwmbran,2024-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,transformer,,Temperature,C,28.0
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.46
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
531920,Pontnewydd Cwmbran,2024-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
