Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,transformer,,Temperature,C,28.0
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.49
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
531920,Pontnewydd Cwmbran,2024-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,transformer,,Temperature,C,27.9
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.13
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.99
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.15
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
531920,Pontnewydd Cwmbran,2024-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.03
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.75
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.19
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.3
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.65
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,transformer,,Temperature,C,27.9
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.15
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.31
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.57
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
531920,Pontnewydd Cwmbran,2024-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.67
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.61
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.37
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,transformer,,Temperature,C,27.8
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.27
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.94
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
531920,Pontnewydd Cwmbran,2024-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.1
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,transformer,,Temperature,C,27.7
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.83
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.69
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
531920,Pontnewydd Cwmbran,2024-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,transformer,,Temperature,C,27.6
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.95
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.22
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.15
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
531920,Pontnewydd Cwmbran,2024-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,transformer,,Temperature,C,27.5
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.14
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.12
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
531920,Pontnewydd Cwmbran,2024-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.42
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.1
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,transformer,,Temperature,C,27.5
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,58.8
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
531920,Pontnewydd Cwmbran,2024-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.07
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.43
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
