Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.17
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,61.88
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.03
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
531920,Pontnewydd Cwmbran,2024-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.98
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.15
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,47.9
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.7
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.56
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
531920,Pontnewydd Cwmbran,2024-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,N Current (RMS),A,36.9
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.91
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,60.6
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,67.15
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.03
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
531920,Pontnewydd Cwmbran,2024-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.79
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,48.2
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.47
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
531920,Pontnewydd Cwmbran,2024-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.78
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,transformer,,Temperature,C,27.3
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.67
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.43
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
531920,Pontnewydd Cwmbran,2024-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,transformer,,Temperature,C,27.3
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.91
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
531920,Pontnewydd Cwmbran,2024-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.25
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,transformer,,Temperature,C,27.2
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.44
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.27
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
531920,Pontnewydd Cwmbran,2024-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,transformer,,Temperature,C,27.2
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.96
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.42
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.36
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
531920,Pontnewydd Cwmbran,2024-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.68
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,N Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
