Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.38
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.36
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.43
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
531920,Pontnewydd Cwmbran,2024-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.67
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.86
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.51
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.78
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
531920,Pontnewydd Cwmbran,2024-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.71
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.1
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.34
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.92
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
531920,Pontnewydd Cwmbran,2024-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531920,Pontnewydd Cwmbran,2024-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,N Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.08
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,52.5
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
531920,Pontnewydd Cwmbran,2024-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.95
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.96
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.79
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
531920,Pontnewydd Cwmbran,2024-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.78
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531920,Pontnewydd Cwmbran,2024-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.52
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
531920,Pontnewydd Cwmbran,2024-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
