Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,N Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.55
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.45
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531920,Pontnewydd Cwmbran,2024-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.69
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.55
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
531920,Pontnewydd Cwmbran,2024-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.13
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.41
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,N Current (RMS),A,39.9
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.54
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.84
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
531920,Pontnewydd Cwmbran,2024-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.05
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,N Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.38
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.25
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
531920,Pontnewydd Cwmbran,2024-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.31
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.35
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.67
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
531920,Pontnewydd Cwmbran,2024-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
531920,Pontnewydd Cwmbran,2024-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.68
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.52
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
531920,Pontnewydd Cwmbran,2024-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.26
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.23
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.37
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531920,Pontnewydd Cwmbran,2024-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
