Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
531920,Pontnewydd Cwmbran,2024-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.79
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.1
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
531920,Pontnewydd Cwmbran,2024-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,50.01
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.38
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
531920,Pontnewydd Cwmbran,2024-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.23
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.49
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
531920,Pontnewydd Cwmbran,2024-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.49
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.7
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
531920,Pontnewydd Cwmbran,2024-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,N Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,transformer,,Temperature,C,26.7
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.57
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.76
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
531920,Pontnewydd Cwmbran,2024-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,N Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.1
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.19
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.93
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
531920,Pontnewydd Cwmbran,2024-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.94
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,N Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.6
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.46
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,49.3
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
