Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,N Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.51
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,51.81
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.18
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
531920,Pontnewydd Cwmbran,2024-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
531920,Pontnewydd Cwmbran,2024-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.23
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,transformer,,Temperature,C,26.5
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,56.35
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.61
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
531920,Pontnewydd Cwmbran,2024-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.9
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.7
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
531920,Pontnewydd Cwmbran,2024-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,N Current (RMS),A,28.9
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.47
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
531920,Pontnewydd Cwmbran,2024-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.88
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.3
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.71
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.17
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
531920,Pontnewydd Cwmbran,2024-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.14
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.45
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,45.7
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.28
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
531920,Pontnewydd Cwmbran,2024-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.7
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.2
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.41
