Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
531920,Pontnewydd Cwmbran,2024-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.09
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.9
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.8
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.04
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.97
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.52
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
531920,Pontnewydd Cwmbran,2024-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,N Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.98
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
531920,Pontnewydd Cwmbran,2024-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.76
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,transformer,,Temperature,C,26.2
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
531920,Pontnewydd Cwmbran,2024-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.27
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.82
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,N Current (RMS),A,57.9
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,transformer,,Temperature,C,26.1
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
531920,Pontnewydd Cwmbran,2024-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.13
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.02
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,transformer,,Temperature,C,26.1
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.27
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.51
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
531920,Pontnewydd Cwmbran,2024-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.25
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.21
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.38
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,N Current (RMS),A,63.8
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,transformer,,Temperature,C,26.0
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.61
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
531920,Pontnewydd Cwmbran,2024-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.01
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,transformer,,Temperature,C,26.0
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.57
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.12
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
531920,Pontnewydd Cwmbran,2024-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.71
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,transformer,,Temperature,C,26.0
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
