Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.88
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
531920,Pontnewydd Cwmbran,2024-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,N Current (RMS),A,49.6
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.39
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
531920,Pontnewydd Cwmbran,2024-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.2
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.85
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.87
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
531920,Pontnewydd Cwmbran,2024-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.49
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.31
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531920,Pontnewydd Cwmbran,2024-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.8
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.4
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
531920,Pontnewydd Cwmbran,2024-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,50.1
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
531920,Pontnewydd Cwmbran,2024-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.31
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.78
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531920,Pontnewydd Cwmbran,2024-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.98
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.42
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.35
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
531920,Pontnewydd Cwmbran,2024-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,N Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
