Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.61
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531920,Pontnewydd Cwmbran,2024-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.6
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.59
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531920,Pontnewydd Cwmbran,2024-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.73
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
531920,Pontnewydd Cwmbran,2024-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.47
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.3
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.28
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
531920,Pontnewydd Cwmbran,2024-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.9
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531920,Pontnewydd Cwmbran,2024-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.4
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.97
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531920,Pontnewydd Cwmbran,2024-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,40.7
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,transformer,,Temperature,C,25.9
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
531920,Pontnewydd Cwmbran,2024-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,transformer,,Temperature,C,26.0
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531920,Pontnewydd Cwmbran,2024-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,N Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.98
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,transformer,,Temperature,C,26.0
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531920,Pontnewydd Cwmbran,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
