Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
531920,Pontnewydd Cwmbran,2024-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.88
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.64
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,transformer,,Temperature,C,26.3
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531920,Pontnewydd Cwmbran,2024-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.47
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531920,Pontnewydd Cwmbran,2024-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
531920,Pontnewydd Cwmbran,2024-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,transformer,,Temperature,C,26.4
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
531920,Pontnewydd Cwmbran,2024-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,transformer,,Temperature,C,26.5
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531920,Pontnewydd Cwmbran,2024-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,transformer,,Temperature,C,26.5
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531920,Pontnewydd Cwmbran,2024-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,transformer,,Temperature,C,26.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531920,Pontnewydd Cwmbran,2024-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.9
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
