Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531920,Pontnewydd Cwmbran,2024-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,N Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,transformer,,Temperature,C,26.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
531920,Pontnewydd Cwmbran,2024-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.59
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,transformer,,Temperature,C,26.7
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531920,Pontnewydd Cwmbran,2024-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.65
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
531920,Pontnewydd Cwmbran,2024-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.58
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.11
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
531920,Pontnewydd Cwmbran,2024-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.65
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,transformer,,Temperature,C,26.8
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531920,Pontnewydd Cwmbran,2024-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.66
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
531920,Pontnewydd Cwmbran,2024-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,transformer,,Temperature,C,26.9
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531920,Pontnewydd Cwmbran,2024-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,N Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
