Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531920,Pontnewydd Cwmbran,2024-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.49
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,transformer,,Temperature,C,27.0
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531920,Pontnewydd Cwmbran,2024-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531920,Pontnewydd Cwmbran,2024-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,N Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,transformer,,Temperature,C,27.1
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531920,Pontnewydd Cwmbran,2024-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,N Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,transformer,,Temperature,C,27.2
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531920,Pontnewydd Cwmbran,2024-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,transformer,,Temperature,C,27.2
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531920,Pontnewydd Cwmbran,2024-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.47
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,transformer,,Temperature,C,27.3
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
531920,Pontnewydd Cwmbran,2024-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,transformer,,Temperature,C,27.3
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
531920,Pontnewydd Cwmbran,2024-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.1
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
