Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531920,Pontnewydd Cwmbran,2024-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.62
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,transformer,,Temperature,C,27.4
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531920,Pontnewydd Cwmbran,2024-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.55
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,transformer,,Temperature,C,27.5
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531920,Pontnewydd Cwmbran,2024-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.07
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.48
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,transformer,,Temperature,C,27.5
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.63
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531920,Pontnewydd Cwmbran,2024-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.82
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,transformer,,Temperature,C,27.6
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531920,Pontnewydd Cwmbran,2024-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.34
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,transformer,,Temperature,C,27.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531920,Pontnewydd Cwmbran,2024-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,transformer,,Temperature,C,27.7
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
531920,Pontnewydd Cwmbran,2024-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.91
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,transformer,,Temperature,C,27.8
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531920,Pontnewydd Cwmbran,2024-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
